Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
