Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
