Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.55
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.86
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.56
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.48
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
753603,STANBROOK RD - BELMONT,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
753603,STANBROOK RD - BELMONT,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
753603,STANBROOK RD - BELMONT,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
