Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.05
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.22
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.36
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.8
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
753603,STANBROOK RD - BELMONT,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.36
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.71
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.46
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.19
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.13
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.45
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.33
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
753603,STANBROOK RD - BELMONT,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.35
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.07
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.58
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.42
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
753603,STANBROOK RD - BELMONT,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.12
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.58
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.18
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.76
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
753603,STANBROOK RD - BELMONT,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.7
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.22
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.81
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
753603,STANBROOK RD - BELMONT,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.27
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.77
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.58
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.39
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.6
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
753603,STANBROOK RD - BELMONT,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.36
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.95
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.17
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
753603,STANBROOK RD - BELMONT,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.89
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.34
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.98
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.75
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
753603,STANBROOK RD - BELMONT,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.54
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.85
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,161.9
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
