Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.24
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
