Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.81
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.77
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.89
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
