Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.66
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.13
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-02-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
