Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
