Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
