Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.62
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
753603,STANBROOK RD - BELMONT,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.35
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.76
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.37
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.84
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
753603,STANBROOK RD - BELMONT,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.43
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
753603,STANBROOK RD - BELMONT,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.68
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.45
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
