Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
753603,STANBROOK RD - BELMONT,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.35
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.02
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.71
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
753603,STANBROOK RD - BELMONT,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.15
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.46
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.93
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,160.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.81
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.06
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.34
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,148.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,148.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.03
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.3
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,43.33
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,183.3
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.72
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.91
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,42.92
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,182.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.82
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.12
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
753603,STANBROOK RD - BELMONT,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,41.29
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,175.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.67
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.5
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
753603,STANBROOK RD - BELMONT,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.24
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.59
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.51
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,166.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,149.1
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.63
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
753603,STANBROOK RD - BELMONT,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
753603,STANBROOK RD - BELMONT,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
