Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.96
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
