Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.95
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.43
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.98
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,157.5
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.42
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.19
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.9
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,18.4
