Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
