Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,23.2
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,23.2
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,23.2
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,23.3
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,23.3
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,23.4
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,23.4
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.92
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
