Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.45
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
753603,STANBROOK RD - BELMONT,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
753603,STANBROOK RD - BELMONT,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.08
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.99
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.29
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,151.9
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,23.4
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.11
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,40.41
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,169.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,23.4
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.5
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.4
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,23.3
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.84
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,23.2
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.62
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.57
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.34
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
753603,STANBROOK RD - BELMONT,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.74
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.51
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,163.5
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.01
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.69
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,168.6
