Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
753603,STANBROOK RD - BELMONT,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,44.13
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.98
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,187.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.3
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.29
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
753603,STANBROOK RD - BELMONT,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.42
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.91
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.63
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.61
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.64
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.48
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.55
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.03
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
753603,STANBROOK RD - BELMONT,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.76
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.36
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.74
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.12
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.74
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.1
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.66
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.26
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.87
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.24
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
