Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
753603,STANBROOK RD - BELMONT,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.49
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
