Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.34
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
