Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
753603,STANBROOK RD - BELMONT,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
753603,STANBROOK RD - BELMONT,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.1
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.64
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
