Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
