Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
