Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.45
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
753603,STANBROOK RD - BELMONT,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,23.5
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.83
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,23.4
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.59
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
753603,STANBROOK RD - BELMONT,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.76
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,23.4
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
753603,STANBROOK RD - BELMONT,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,23.3
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,23.2
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.01
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.07
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.09
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
753603,STANBROOK RD - BELMONT,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.6
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.66
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.16
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.71
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.06
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.59
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.93
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.38
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.91
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.41
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.81
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
