Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
753603,STANBROOK RD - BELMONT,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.02
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.27
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.68
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.8
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
753603,STANBROOK RD - BELMONT,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.07
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.72
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
753603,STANBROOK RD - BELMONT,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.81
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.07
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
753603,STANBROOK RD - BELMONT,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.18
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
