Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.72
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.38
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
