Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
753603,STANBROOK RD - BELMONT,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.95
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.9
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.44
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
753603,STANBROOK RD - BELMONT,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.62
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.83
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,151.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
753603,STANBROOK RD - BELMONT,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.69
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.83
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.77
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.77
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.71
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.27
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
