Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.76
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.81
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.69
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
753603,STANBROOK RD - BELMONT,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.23
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.04
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
753603,STANBROOK RD - BELMONT,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.08
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.78
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
