Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
