Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.19
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.32
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.29
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
