Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
753603,STANBROOK RD - BELMONT,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.95
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.67
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.08
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
753603,STANBROOK RD - BELMONT,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.7
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.98
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.74
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.46
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
753603,STANBROOK RD - BELMONT,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.01
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.91
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,156.8
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.78
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.04
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.34
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.29
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.48
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.3
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,42.62
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.04
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,178.8
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.76
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
753603,STANBROOK RD - BELMONT,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.26
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.1
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,148.5
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.48
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.33
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
753603,STANBROOK RD - BELMONT,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.34
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.04
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.78
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.44
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.62
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.87
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.2
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.49
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.99
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.65
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.42
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.37
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.54
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.58
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,22.6
