Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.78
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.82
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.56
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
753603,STANBROOK RD - BELMONT,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.23
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.06
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.07
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.68
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
753603,STANBROOK RD - BELMONT,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.39
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.71
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.14
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.21
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.16
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
