Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.83
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
753603,STANBROOK RD - BELMONT,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.68
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.86
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.22
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.8
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
753603,STANBROOK RD - BELMONT,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.42
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.47
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
