Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
753603,STANBROOK RD - BELMONT,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.97
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.77
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.79
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.52
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.74
