Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.36
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.45
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.59
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.4
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.84
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
753603,STANBROOK RD - BELMONT,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.73
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
