Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.4
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.35
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.52
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.02
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.66
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.76
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.53
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.25
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.45
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.58
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.62
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.24
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
753603,STANBROOK RD - BELMONT,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.09
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
