Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.73
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.47
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-02-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
