Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
753603,STANBROOK RD - BELMONT,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
