Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.26
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.41
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
