Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
