Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
