Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.19
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.95
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.65
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
