Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.27
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.69
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
753603,STANBROOK RD - BELMONT,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.04
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.17
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
753603,STANBROOK RD - BELMONT,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.66
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.29
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.14
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.54
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
753603,STANBROOK RD - BELMONT,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.69
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.41
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.9
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.68
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
753603,STANBROOK RD - BELMONT,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.29
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.9
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
753603,STANBROOK RD - BELMONT,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.26
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.57
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
753603,STANBROOK RD - BELMONT,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.66
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.72
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
753603,STANBROOK RD - BELMONT,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.76
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.14
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.04
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.21
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.23
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.93
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.7
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.68
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.61
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
