Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.26
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.63
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.62
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.02
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.05
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
