Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
