Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.31
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
