Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.4
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.35
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
