Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
