Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
