Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.89
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.54
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
753603,STANBROOK RD - BELMONT,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
