Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.99
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.29
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
753603,STANBROOK RD - BELMONT,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.68
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.53
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.22
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
