Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.42
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.23
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.36
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.85
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.18
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.55
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.63
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.07
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.56
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.5
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,43.18
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,184.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.13
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,48.75
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,204.9
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.33
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.56
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.77
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.74
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.03
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.73
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.28
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.8
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,46.2
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.56
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,195.2
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.09
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.71
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,47.54
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.32
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,198.6
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.63
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.25
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.61
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,162.1
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.89
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.08
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.41
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
