Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
