Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.97
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.24
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.12
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
