Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
753603,STANBROOK RD - BELMONT,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
753603,STANBROOK RD - BELMONT,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
