Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
753603,STANBROOK RD - BELMONT,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
