Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
