Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
