Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.35
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.38
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.67
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.99
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,160.6
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.63
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,42.59
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,177.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.06
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.47
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,152.6
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.95
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.58
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.8
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,145.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.44
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.57
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.83
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.3
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
753603,STANBROOK RD - BELMONT,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.5
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,162.1
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.45
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.5
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
753603,STANBROOK RD - BELMONT,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.04
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.35
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,164.1
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.56
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.12
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
753603,STANBROOK RD - BELMONT,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.84
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.28
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.19
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.4
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
