Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.36
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.81
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.44
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.9
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.79
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.31
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,153.9
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.31
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,147.2
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.81
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,163.6
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.18
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.98
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.73
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
