Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.5
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
