Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
