Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.21
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.17
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.82
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.55
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
753603,STANBROOK RD - BELMONT,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
