Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.82
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
