Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.11
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.42
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.9
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.83
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.06
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
753603,STANBROOK RD - BELMONT,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.62
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,155.5
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.4
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.95
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.82
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.5
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
753603,STANBROOK RD - BELMONT,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.15
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.52
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.24
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
753603,STANBROOK RD - BELMONT,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.79
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.16
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
753603,STANBROOK RD - BELMONT,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.78
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.77
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,146.4
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.11
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.03
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
753603,STANBROOK RD - BELMONT,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.03
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.04
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.61
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.78
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.82
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
753603,STANBROOK RD - BELMONT,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.9
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.24
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.07
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.14
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.42
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
753603,STANBROOK RD - BELMONT,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.59
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.63
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.51
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
753603,STANBROOK RD - BELMONT,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.18
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.08
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.24
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.98
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.42
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.58
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.55
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.47
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.03
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
753603,STANBROOK RD - BELMONT,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
